Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451795,Bonython Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
451795,Bonython Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
451795,Bonython Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.2
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.04
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.1
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
451795,Bonython Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.23
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.2
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
451795,Bonython Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
451795,Bonython Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
451795,Bonython Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
451795,Bonython Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
451795,Bonython Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.7
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
451795,Bonython Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.75
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
451795,Bonython Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
