Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.1
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
451795,Bonython Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.2
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
451795,Bonython Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.37
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451795,Bonython Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
451795,Bonython Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
451795,Bonython Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.52
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
451795,Bonython Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.31
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451795,Bonython Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.01
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
451795,Bonython Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.74
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.35
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
451795,Bonython Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.06
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
451795,Bonython Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
451795,Bonython Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451795,Bonython Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.11
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
