Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
451795,Bonython Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.33
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.61
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
451795,Bonython Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.65
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.53
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.69
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
451795,Bonython Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.71
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.13
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
451795,Bonython Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.37
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
451795,Bonython Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.68
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
451795,Bonython Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.1
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
451795,Bonython Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.94
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
451795,Bonython Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.96
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.08
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.7
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
451795,Bonython Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.67
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
451795,Bonython Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.39
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.15
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
451795,Bonython Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.45
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.47
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.99
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,22.4
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
451795,Bonython Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.68
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.95
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.69
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,22.6
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
451795,Bonython Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.25
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.75
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
