Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,22.8
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
451795,Bonython Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.54
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.97
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.36
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,23.0
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.76
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,23.2
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
451795,Bonython Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.68
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.92
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,23.5
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
451795,Bonython Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,23.6
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
451795,Bonython Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.73
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.77
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,23.7
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
451795,Bonython Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.11
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.8
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,23.8
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
451795,Bonython Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.7
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.29
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.03
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.2
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,23.8
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451795,Bonython Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.07
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.61
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,23.8
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451795,Bonython Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.31
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.53
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,23.8
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
451795,Bonython Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.88
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.72
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.89
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,23.7
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
451795,Bonython Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.94
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.37
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.08
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,23.5
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
451795,Bonython Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.09
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.28
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.93
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,23.4
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
451795,Bonython Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.88
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.57
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,23.2
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
451795,Bonython Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.33
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.44
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.11
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.9
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.2
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,23.0
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
