Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.55
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.93
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.83
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.5
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,22.9
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
451795,Bonython Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.04
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.65
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.62
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.2
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,22.9
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
451795,Bonython Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.21
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.47
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.9
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.3
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,22.8
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
451795,Bonython Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.97
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.3
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.34
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.57
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.5
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.0
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,22.7
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.66
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
451795,Bonython Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.71
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.06
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.44
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.0
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.7
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.8
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,22.6
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
451795,Bonython Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.56
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.77
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.44
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.4
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,22.6
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
451795,Bonython Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.52
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.39
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.31
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.7
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.5
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.1
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,22.5
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
451795,Bonython Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.55
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.68
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.6
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.0
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.9
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,22.6
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
451795,Bonython Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.47
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.96
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.73
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.6
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.4
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,22.5
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
451795,Bonython Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.4
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.81
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.8
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.9
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,22.3
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
451795,Bonython Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.18
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.6
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.51
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.2
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.62
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.74
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.3
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.8
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
451795,Bonython Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.15
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.11
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.96
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.8
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.6
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
451795,Bonython Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.31
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.21
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.39
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.6
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.6
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
451795,Bonython Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.4
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,52.52
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.1
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,216.8
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.6
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
451795,Bonython Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.25
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.49
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.53
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
