Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.5
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.4
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
451795,Bonython Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.96
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.86
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.72
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.5
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.0
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.57
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
451795,Bonython Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.89
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.57
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.57
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.62
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.3
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.6
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.9
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
451795,Bonython Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.34
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.19
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.63
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.42
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.2
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.8
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.5
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.01
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
451795,Bonython Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.3
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.06
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.28
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.5
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.8
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.4
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
451795,Bonython Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.46
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.52
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.73
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.5
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.9
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.19
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
451795,Bonython Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.51
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.83
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.06
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.2
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.1
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
451795,Bonython Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.02
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.15
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.64
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.0
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.0
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.6
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.7
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.4
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
451795,Bonython Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.6
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.45
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.12
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.8
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.7
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.5
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.91
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
451795,Bonython Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.92
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.86
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.25
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.5
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.8
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.7
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.1
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.47
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
451795,Bonython Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.44
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.54
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.73
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.94
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.9
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.2
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.4
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,18.8
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
451795,Bonython Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.14
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.0
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.69
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.5
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.0
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.2
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
451795,Bonython Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.04
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.01
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.09
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.95
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.4
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.7
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.4
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,18.2
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
451795,Bonython Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,54.3
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.02
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.2
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,224.3
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.1
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.5
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.18
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
451795,Bonython Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.29
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.66
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.62
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.9
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.7
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.43
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
