Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.12
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.64
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.09
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.3
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.1
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,17.5
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.53
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
451795,Bonython Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.08
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.81
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.94
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.88
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.4
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.0
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.0
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,17.3
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.03
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.86
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
451795,Bonython Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.31
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.82
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.61
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.4
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.1
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.4
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,17.1
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
451795,Bonython Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.67
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.05
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.49
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.5
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.6
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.1
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.9
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.81
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
451795,Bonython Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.93
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.21
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.57
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.9
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.2
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.7
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
451795,Bonython Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.27
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.6
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.59
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,50.31
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.1
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.8
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.8
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.95
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
451795,Bonython Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.39
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.33
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.32
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.8
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
451795,Bonython Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.62
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.69
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.42
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.0
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
451795,Bonython Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.08
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.23
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.9
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.6
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.1
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.18
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.74
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.72
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.92
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.2
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.3
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.86
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
451795,Bonython Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.91
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.97
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.59
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.0
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
451795,Bonython Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.53
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.44
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.13
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.8
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.13
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
451795,Bonython Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.53
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.61
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.49
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
451795,Bonython Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.89
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.25
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.5
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.6
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.35
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
451795,Bonython Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.49
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.92
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
