Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.6
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
451795,Bonython Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.11
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.01
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
451795,Bonython Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.47
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.12
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.7
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
451795,Bonython Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.44
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.7
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
451795,Bonython Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.19
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.7
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451795,Bonython Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.58
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.59
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
451795,Bonython Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451795,Bonython Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
451795,Bonython Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451795,Bonython Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451795,Bonython Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
451795,Bonython Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
451795,Bonython Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
451795,Bonython Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
