Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
451795,Bonython Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
451795,Bonython Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.0
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.0
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451795,Bonython Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.0
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
451795,Bonython Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
451795,Bonython Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
451795,Bonython Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
451795,Bonython Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
451795,Bonython Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
451795,Bonython Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
451795,Bonython Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
