Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
451795,Bonython Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
451795,Bonython Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
451795,Bonython Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
451795,Bonython Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
451795,Bonython Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
451795,Bonython Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.6
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.6
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
451795,Bonython Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.7
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
