Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.8
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
451795,Bonython Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
451795,Bonython Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,19.1
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,19.2
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
451795,Bonython Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.83
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
451795,Bonython Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
451795,Bonython Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
451795,Bonython Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
