Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
451795,Bonython Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
451795,Bonython Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
451795,Bonython Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451795,Bonython Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451795,Bonython Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
451795,Bonython Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
451795,Bonython Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451795,Bonython Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
451795,Bonython Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.61
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
451795,Bonython Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.73
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.6
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
451795,Bonython Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
451795,Bonython Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
451795,Bonython Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.19
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
