Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
451795,Bonython Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
451795,Bonython Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.19
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
451795,Bonython Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.79
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
451795,Bonython Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.82
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.0
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
451795,Bonython Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.69
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
451795,Bonython Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.61
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
451795,Bonython Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451795,Bonython Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.91
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.1
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.37
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451795,Bonython Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.24
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.14
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.32
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
451795,Bonython Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.1
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.26
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
451795,Bonython Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.67
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
451795,Bonython Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.34
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.57
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.2
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
451795,Bonython Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.54
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.24
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.09
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451795,Bonython Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.97
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.05
