Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
451795,Bonython Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.84
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.72
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
451795,Bonython Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.26
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.52
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.3
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
451795,Bonython Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.31
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.14
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.52
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
451795,Bonython Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.75
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
451795,Bonython Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.46
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.93
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
451795,Bonython Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.57
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.22
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.66
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
451795,Bonython Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.41
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
451795,Bonython Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.14
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.72
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.81
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.79
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.88
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
451795,Bonython Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.48
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.08
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.69
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.8
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
451795,Bonython Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.84
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.55
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.6
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.5
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
451795,Bonython Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.25
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.68
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.91
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.5
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.9
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.8
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
451795,Bonython Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.15
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.03
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.2
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.4
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.99
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.98
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.4
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.3
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
451795,Bonython Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.79
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.28
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.97
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.58
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.12
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.3
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.1
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
