Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
451795,Bonython Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.82
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.47
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.16
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.39
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.85
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.18
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.8
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.2
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
451795,Bonython Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.42
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.91
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.95
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.0
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.0
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.1
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.4
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
451795,Bonython Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.44
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.68
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.64
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.05
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.11
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.4
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.9
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.3
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
451795,Bonython Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.86
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.33
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.15
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.52
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.45
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.18
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
451795,Bonython Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.34
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.94
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.48
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.4
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
451795,Bonython Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.61
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.91
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.67
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
451795,Bonython Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.08
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.23
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.78
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
451795,Bonython Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.79
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.5
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.75
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
451795,Bonython Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.52
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.73
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
451795,Bonython Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.79
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.78
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.3
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.9
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.5
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
451795,Bonython Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.16
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.88
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.94
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.9
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.9
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
451795,Bonython Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.42
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.07
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.18
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.08
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.8
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.6
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.9
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
451795,Bonython Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.27
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.94
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,47.02
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.0
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.6
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451795,Bonython Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.24
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.84
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.06
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,54.35
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.1
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.3
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
451795,Bonython Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.94
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.37
