Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.03
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.5
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
451795,Bonython Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.62
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.22
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.8
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.8
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.9
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
451795,Bonython Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.42
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.08
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.27
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.66
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.7
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.92
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.8
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.8
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.2
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.68
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.17
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
451795,Bonython Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.08
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.2
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.51
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.05
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.3
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.3
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.02
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
451795,Bonython Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.37
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.37
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.39
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.69
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.9
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.7
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.1
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.29
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
451795,Bonython Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.42
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.77
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.92
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.5
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.7
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.84
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
451795,Bonython Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.19
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.29
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.13
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,47.84
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.6
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.2
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.7
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.12
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
451795,Bonython Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.35
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.05
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.25
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.7
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.1
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.29
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
451795,Bonython Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.89
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.1
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.46
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,52.09
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.8
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.9
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.9
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,17.3
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.07
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
451795,Bonython Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.3
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.51
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.82
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.7
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.2
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.9
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,17.0
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
451795,Bonython Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.76
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.32
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.56
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.4
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.6
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.44
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.01
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
451795,Bonython Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.56
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.02
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.26
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.2
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.3
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,16.6
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.63
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
451795,Bonython Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.28
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.46
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.78
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.6
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.5
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.38
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
451795,Bonython Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.17
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.66
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.79
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.2
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.5
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
451795,Bonython Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.18
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.88
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.6
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.7
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.4
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.1
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
