Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
451795,Bonython Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.28
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.27
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.13
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.6
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.7
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
451795,Bonython Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.6
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.39
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.46
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.3
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.1
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
451795,Bonython Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.44
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.07
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.3
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.4
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.1
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.8
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,15.6
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
451795,Bonython Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.32
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.65
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.43
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.9
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.2
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,15.4
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
451795,Bonython Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.96
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.14
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.59
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.7
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.6
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,15.3
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
451795,Bonython Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.27
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.42
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.84
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.5
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.0
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.3
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,15.2
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
451795,Bonython Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.45
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.05
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,45.01
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.0
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.0
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.2
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,15.0
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
451795,Bonython Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.34
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.19
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.16
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.9
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.2
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.4
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,14.9
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
451795,Bonython Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.9
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.75
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.41
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.1
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.4
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,14.9
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
451795,Bonython Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.36
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.82
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.93
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.3
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.1
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,14.8
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.78
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
451795,Bonython Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.99
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.42
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.68
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.3
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.4
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,14.8
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
451795,Bonython Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.02
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.14
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.21
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.4
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.8
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,14.8
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
451795,Bonython Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.41
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.16
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.53
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.5
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.9
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,14.8
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.47
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
451795,Bonython Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.19
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.25
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.9
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,14.8
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
451795,Bonython Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.35
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.42
