Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.2
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,14.9
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
451795,Bonython Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.2
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,14.9
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
451795,Bonython Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.93
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,14.9
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
451795,Bonython Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.0
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
451795,Bonython Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.0
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
451795,Bonython Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.1
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.1
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.2
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451795,Bonython Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.3
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.4
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
451795,Bonython Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.5
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
451795,Bonython Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,15.6
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
451795,Bonython Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,15.7
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451795,Bonython Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
