Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
451795,Bonython Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451795,Bonython Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.0
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
451795,Bonython Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.0
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451795,Bonython Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
451795,Bonython Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
451795,Bonython Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
451795,Bonython Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
451795,Bonython Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
451795,Bonython Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.56
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
451795,Bonython Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.55
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
451795,Bonython Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,16.6
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
451795,Bonython Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,16.7
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
451795,Bonython Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
