Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
451795,Bonython Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,16.9
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
451795,Bonython Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,17.0
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,17.0
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
451795,Bonython Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,17.1
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451795,Bonython Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.2
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.3
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
451795,Bonython Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.4
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
451795,Bonython Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.4
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
451795,Bonython Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,17.5
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
451795,Bonython Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,17.5
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
451795,Bonython Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.93
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
451795,Bonython Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
