Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
451795,Bonython Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
451795,Bonython Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,16.6
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451795,Bonython Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,16.7
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
451795,Bonython Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.77
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
451795,Bonython Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.46
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,123.3
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.5
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,16.9
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
451795,Bonython Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.99
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,17.1
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
451795,Bonython Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,17.2
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.3
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
451795,Bonython Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,17.5
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
451795,Bonython Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
451795,Bonython Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451795,Bonython Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
451795,Bonython Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,18.2
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
451795,Bonython Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
