Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
451795,Bonython Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,18.7
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
451795,Bonython Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,18.8
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
451795,Bonython Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
451795,Bonython Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
451795,Bonython Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,19.2
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
451795,Bonython Terrace,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451795,Bonython Terrace,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
451795,Bonython Terrace,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.45
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.05
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451795,Bonython Terrace,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
