Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.28
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
451795,Bonython Terrace,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.36
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
451795,Bonython Terrace,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
451795,Bonython Terrace,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.55
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
451795,Bonython Terrace,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
451795,Bonython Terrace,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.35
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.73
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
451795,Bonython Terrace,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.78
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451795,Bonython Terrace,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.98
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
451795,Bonython Terrace,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.8
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.13
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
451795,Bonython Terrace,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.02
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.47
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.1
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
451795,Bonython Terrace,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.78
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.12
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.0
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451795,Bonython Terrace,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.15
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.42
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.41
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.3
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
451795,Bonython Terrace,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.64
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.77
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.2
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
451795,Bonython Terrace,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.06
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
