Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.68
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.0
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
451795,Bonython Terrace,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.78
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.55
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.95
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
451795,Bonython Terrace,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.41
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.32
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
451795,Bonython Terrace,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.82
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451795,Bonython Terrace,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.38
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.91
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
451795,Bonython Terrace,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.62
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.01
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.09
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.39
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.68
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.1
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.46
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
451795,Bonython Terrace,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.35
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.36
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.84
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.53
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.99
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.5
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
451795,Bonython Terrace,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.16
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.69
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.11
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.42
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.1
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.7
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
451795,Bonython Terrace,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.94
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.03
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.69
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.29
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.07
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.97
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.8
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.5
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.72
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.45
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.81
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.83
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.97
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.53
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.49
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
451795,Bonython Terrace,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.66
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.76
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.1
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.18
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.02
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.3
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
451795,Bonython Terrace,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.48
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.26
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.47
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.94
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.38
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.6
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.7
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
451795,Bonython Terrace,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.99
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.31
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.9
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
451795,Bonython Terrace,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.66
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.35
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.68
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.68
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.97
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.8
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.8
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
451795,Bonython Terrace,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.24
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.19
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.03
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.77
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.9
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.97
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.9
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.4
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
