Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
451795,Bonython Terrace,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.5
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.06
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.69
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.26
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.34
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.23
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.0
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.3
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.8
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
451795,Bonython Terrace,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.18
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.12
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.05
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.57
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.01
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.5
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.4
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.5
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
451795,Bonython Terrace,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.21
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.27
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.21
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.46
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.95
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.07
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.1
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.6
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
451795,Bonython Terrace,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.1
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.42
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.08
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.6
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.2
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.95
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
451795,Bonython Terrace,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.16
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.14
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.21
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.3
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.6
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
451795,Bonython Terrace,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.33
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.3
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.6
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
451795,Bonython Terrace,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.82
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.68
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.2
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.4
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
451795,Bonython Terrace,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.9
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.43
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.62
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.5
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.8
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
451795,Bonython Terrace,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.24
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.39
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.4
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.7
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
451795,Bonython Terrace,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.75
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.46
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.43
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.0
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
451795,Bonython Terrace,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.57
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.13
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.86
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.7
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.0
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
451795,Bonython Terrace,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.68
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.09
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.79
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.2
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.5
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
451795,Bonython Terrace,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.04
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.34
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.51
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.2
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.8
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.9
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
451795,Bonython Terrace,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.39
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.1
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.8
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.3
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.7
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
451795,Bonython Terrace,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.74
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.28
