Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.92
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.2
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.0
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
451795,Bonython Terrace,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.25
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.8
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.62
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.11
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.8
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.2
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
451795,Bonython Terrace,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.39
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.74
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.99
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.0
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.8
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.3
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
451795,Bonython Terrace,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.54
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.79
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.99
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.56
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.6
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.7
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,19.2
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
451795,Bonython Terrace,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.18
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.68
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.54
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.0
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.0
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.9
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
451795,Bonython Terrace,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.36
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.24
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.18
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.7
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.0
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.7
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.25
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
451795,Bonython Terrace,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.95
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.28
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,50.69
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.1
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.1
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,18.7
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
451795,Bonython Terrace,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.06
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.43
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.16
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,61.52
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.1
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.0
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,255.0
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.17
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
451795,Bonython Terrace,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.44
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.08
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.92
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.0
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.4
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
451795,Bonython Terrace,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.02
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.81
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.08
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.8
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.2
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,18.2
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
451795,Bonython Terrace,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.75
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.51
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.85
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.2
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.5
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.9
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
451795,Bonython Terrace,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.92
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.8
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.51
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.84
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.8
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.8
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
451795,Bonython Terrace,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.1
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.04
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.2
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.67
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.5
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.7
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.72
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
451795,Bonython Terrace,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.08
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.6
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.84
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.9
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.5
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,17.5
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.22
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
451795,Bonython Terrace,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.1
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.8
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,53.66
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.1
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.1
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,17.3
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.99
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
