Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
451795,Bonython Terrace,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.56
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.01
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,57.9
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.5
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,241.8
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,17.1
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.83
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
451795,Bonython Terrace,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.29
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.27
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.62
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,56.35
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.5
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.1
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.0
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,17.0
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.76
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
451795,Bonython Terrace,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.15
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.8
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,54.27
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.0
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.1
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.12
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
451795,Bonython Terrace,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.94
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.03
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.38
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.75
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,58.65
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.7
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.4
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.2
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,243.1
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,16.7
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.85
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
451795,Bonython Terrace,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.88
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.71
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,53.43
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,221.6
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,16.6
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.56
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
451795,Bonython Terrace,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.87
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.34
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,53.17
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.1
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.64
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
451795,Bonython Terrace,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.56
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.87
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.88
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.9
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
451795,Bonython Terrace,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.9
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.46
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.96
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.2
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.6
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
451795,Bonython Terrace,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.59
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.25
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.9
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
451795,Bonython Terrace,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.01
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.49
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.06
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.4
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
451795,Bonython Terrace,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.86
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.25
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.5
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
451795,Bonython Terrace,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.87
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.01
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.4
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
451795,Bonython Terrace,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.4
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.35
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.5
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.6
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.38
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
451795,Bonython Terrace,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.92
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.22
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
451795,Bonython Terrace,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.8
