Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
451795,Bonython Terrace,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
451795,Bonython Terrace,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.05
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
451795,Bonython Terrace,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.58
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
451795,Bonython Terrace,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,16.6
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,16.6
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
451795,Bonython Terrace,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,16.7
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
451795,Bonython Terrace,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
451795,Bonython Terrace,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,16.9
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,16.9
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
