Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451795,Bonython Terrace,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,17.0
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
451795,Bonython Terrace,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.0
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
451795,Bonython Terrace,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,17.1
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,17.1
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451795,Bonython Terrace,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,17.2
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451795,Bonython Terrace,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,17.3
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
451795,Bonython Terrace,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.3
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
451795,Bonython Terrace,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.4
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451795,Bonython Terrace,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.4
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
451795,Bonython Terrace,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.5
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451795,Bonython Terrace,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451795,Bonython Terrace,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
451795,Bonython Terrace,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
