Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
451795,Bonython Terrace,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,18.1
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,18.1
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
451795,Bonython Terrace,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,18.2
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
451795,Bonython Terrace,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451795,Bonython Terrace,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
451795,Bonython Terrace,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
451795,Bonython Terrace,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
451795,Bonython Terrace,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451795,Bonython Terrace,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,16.5
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
451795,Bonython Terrace,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,16.7
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
