Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
451795,Bonython Terrace,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.41
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,16.9
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.11
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,17.0
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,17.2
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451795,Bonython Terrace,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.46
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,17.3
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
451795,Bonython Terrace,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,17.4
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
451795,Bonython Terrace,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,17.5
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
451795,Bonython Terrace,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451795,Bonython Terrace,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.9
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,18.1
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
451795,Bonython Terrace,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
451795,Bonython Terrace,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451795,Bonython Terrace,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,18.7
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
451795,Bonython Terrace,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
