Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,18.8
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
451795,Bonython Terrace,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
451795,Bonython Terrace,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.3
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,19.1
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
451795,Bonython Terrace,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451795,Bonython Terrace,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
451795,Bonython Terrace,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
451795,Bonython Terrace,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
451795,Bonython Terrace,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
451795,Bonython Terrace,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.52
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.19
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
451795,Bonython Terrace,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.8
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.99
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
451795,Bonython Terrace,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.69
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
451795,Bonython Terrace,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.44
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.82
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
