Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
451795,Bonython Terrace,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.53
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
451795,Bonython Terrace,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.5
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
451795,Bonython Terrace,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.7
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
451795,Bonython Terrace,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
451795,Bonython Terrace,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.86
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.45
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.6
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
451795,Bonython Terrace,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.92
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.99
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
451795,Bonython Terrace,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.01
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.66
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.5
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
451795,Bonython Terrace,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.5
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.4
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
451795,Bonython Terrace,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.37
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.52
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.1
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
451795,Bonython Terrace,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.99
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.39
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.5
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
451795,Bonython Terrace,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.56
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.14
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
451795,Bonython Terrace,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.21
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.75
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
451795,Bonython Terrace,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.74
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.95
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.63
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
451795,Bonython Terrace,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.74
