Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.69
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.98
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.4
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
451795,Bonython Terrace,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.92
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.36
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
451795,Bonython Terrace,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.52
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.8
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
451795,Bonython Terrace,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.52
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.89
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
451795,Bonython Terrace,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.74
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.54
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.41
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
451795,Bonython Terrace,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.79
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.31
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
451795,Bonython Terrace,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.97
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.43
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.02
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.91
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.37
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.1
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
451795,Bonython Terrace,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.71
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.31
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.47
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.61
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.11
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.03
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.52
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
451795,Bonython Terrace,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.55
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.79
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.0
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
451795,Bonython Terrace,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.0
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.34
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.72
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
451795,Bonython Terrace,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.63
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.04
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
451795,Bonython Terrace,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.26
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.84
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.54
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.76
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
451795,Bonython Terrace,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.46
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.23
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.16
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.8
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.15
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
