Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
451795,Bonython Terrace,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.56
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.51
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.82
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.7
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.51
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
451795,Bonython Terrace,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.24
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.26
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.16
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.4
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.7
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
451795,Bonython Terrace,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.71
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.68
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.93
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.7
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
451795,Bonython Terrace,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.27
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.21
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.96
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
451795,Bonython Terrace,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.23
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.44
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.19
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.4
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.1
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.1
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
451795,Bonython Terrace,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.23
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.76
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.36
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.2
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.47
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
451795,Bonython Terrace,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.32
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.37
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.47
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
451795,Bonython Terrace,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.9
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.38
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.08
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.18
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.6
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.6
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
451795,Bonython Terrace,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.0
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.19
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.7
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.4
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.5
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
451795,Bonython Terrace,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.58
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.28
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.68
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.5
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.5
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.0
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
451795,Bonython Terrace,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.93
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.16
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.78
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.9
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.1
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
451795,Bonython Terrace,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.28
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.08
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.85
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.59
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.8
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.4
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.3
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
451795,Bonython Terrace,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.33
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.91
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.94
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.8
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.7
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.4
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,19.2
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
451795,Bonython Terrace,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.51
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.24
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.65
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.69
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.6
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.2
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.9
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
451795,Bonython Terrace,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.78
