Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.57
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.04
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.7
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.1
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
451795,Bonython Terrace,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.78
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.75
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.15
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.4
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.1
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.2
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,18.2
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.2
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
451795,Bonython Terrace,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.72
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.23
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.3
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.4
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.9
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.8
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.75
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.98
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
451795,Bonython Terrace,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.4
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.03
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.31
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.3
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.9
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.9
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,17.5
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.44
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
451795,Bonython Terrace,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.5
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.73
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.45
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.1
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.5
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.0
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,17.2
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.43
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
451795,Bonython Terrace,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.15
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.74
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.21
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,50.88
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.5
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.8
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.6
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.83
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
451795,Bonython Terrace,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.67
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.47
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.7
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.68
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.5
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.0
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.2
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.19
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
451795,Bonython Terrace,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.25
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,45.21
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.41
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.23
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.3
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.1
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.6
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
451795,Bonython Terrace,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.04
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.29
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.63
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,51.36
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.6
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.8
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,15.7
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.54
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
451795,Bonython Terrace,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.15
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.32
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.01
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.73
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.6
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.9
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.5
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,15.4
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.65
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
451795,Bonython Terrace,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.15
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.76
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.15
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.44
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.8
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.2
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.4
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,15.2
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.14
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
451795,Bonython Terrace,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.77
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.5
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.52
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.1
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.5
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.7
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,14.9
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
451795,Bonython Terrace,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.54
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.16
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,47.56
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.0
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.5
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.5
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,14.7
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
451795,Bonython Terrace,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.05
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.1
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.58
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.5
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.9
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.8
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,14.5
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
451795,Bonython Terrace,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.0
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.49
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.97
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.9
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.9
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.8
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,14.2
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.5
