Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
451795,Bonython Terrace,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.62
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.27
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.49
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.6
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.0
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,14.0
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
451795,Bonython Terrace,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.47
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.03
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.41
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.0
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,13.8
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.53
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
451795,Bonython Terrace,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.9
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.15
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.23
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.8
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.0
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.5
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,13.7
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
451795,Bonython Terrace,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.12
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.02
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.95
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.9
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.8
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,13.5
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
451795,Bonython Terrace,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.32
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.86
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,52.36
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.4
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.9
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,13.4
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
451795,Bonython Terrace,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.38
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.11
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,54.41
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.6
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,13.3
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.96
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.67
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
451795,Bonython Terrace,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.52
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.0
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.47
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.5
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.6
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,13.2
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
451795,Bonython Terrace,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.01
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.93
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.85
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.9
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,13.1
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
451795,Bonython Terrace,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.22
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.31
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.7
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.5
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.1
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
451795,Bonython Terrace,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.28
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.83
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.18
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.7
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.3
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
451795,Bonython Terrace,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.76
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.7
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.9
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
451795,Bonython Terrace,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.37
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.1
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.2
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.3
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.3
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
451795,Bonython Terrace,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.41
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.44
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
451795,Bonython Terrace,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.96
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
451795,Bonython Terrace,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
