Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.67
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.41
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
451795,Bonython Terrace,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451795,Bonython Terrace,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,13.1
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
451795,Bonython Terrace,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,13.2
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
451795,Bonython Terrace,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,13.3
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
451795,Bonython Terrace,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,13.3
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
451795,Bonython Terrace,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,13.4
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451795,Bonython Terrace,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,13.5
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
451795,Bonython Terrace,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,13.5
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
451795,Bonython Terrace,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,13.6
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
451795,Bonython Terrace,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,13.7
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451795,Bonython Terrace,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.8
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
451795,Bonython Terrace,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.8
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
451795,Bonython Terrace,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,13.9
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.0
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
