Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451795,Bonython Terrace,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.0
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451795,Bonython Terrace,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.1
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451795,Bonython Terrace,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.2
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.2
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451795,Bonython Terrace,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,14.3
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
451795,Bonython Terrace,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.4
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
451795,Bonython Terrace,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,14.5
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,14.5
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
451795,Bonython Terrace,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,14.6
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
451795,Bonython Terrace,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,14.7
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,14.8
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.9
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451795,Bonython Terrace,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,15.0
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451795,Bonython Terrace,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.1
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
451795,Bonython Terrace,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
