Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.2
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
451795,Bonython Terrace,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,15.3
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,15.4
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,15.4
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,15.5
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,15.6
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
451795,Bonython Terrace,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,16.0
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451795,Bonython Terrace,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
451795,Bonython Terrace,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451795,Bonython Terrace,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
451795,Bonython Terrace,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
