Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451795,Bonython Terrace,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.41
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.74
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
451795,Bonython Terrace,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.7
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
451795,Bonython Terrace,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.8
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451795,Bonython Terrace,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
451795,Bonython Terrace,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
451795,Bonython Terrace,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.58
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.33
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451795,Bonython Terrace,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,19.1
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
451795,Bonython Terrace,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,19.2
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
451795,Bonython Terrace,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
451795,Bonython Terrace,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
