Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451795,Bonython Terrace,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
451795,Bonython Terrace,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.49
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
451795,Bonython Terrace,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
451795,Bonython Terrace,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.02
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451795,Bonython Terrace,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.84
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
451795,Bonython Terrace,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
451795,Bonython Terrace,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.47
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
451795,Bonython Terrace,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
451795,Bonython Terrace,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
451795,Bonython Terrace,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
451795,Bonython Terrace,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
451795,Bonython Terrace,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
