Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
451795,Bonython Terrace,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.71
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
451795,Bonython Terrace,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.04
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.19
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.8
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.3
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
451795,Bonython Terrace,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.13
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.72
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
451795,Bonython Terrace,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.14
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
451795,Bonython Terrace,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.01
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
451795,Bonython Terrace,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.77
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
451795,Bonython Terrace,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.35
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.42
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
451795,Bonython Terrace,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.39
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.62
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.42
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.1
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
451795,Bonython Terrace,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.09
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.27
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.2
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
451795,Bonython Terrace,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.89
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.62
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
451795,Bonython Terrace,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.48
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.7
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.5
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.6
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
451795,Bonython Terrace,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.87
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.92
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
451795,Bonython Terrace,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.24
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.32
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
451795,Bonython Terrace,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
