Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
451795,Bonython Terrace,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.2
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.36
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
451795,Bonython Terrace,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
451795,Bonython Terrace,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
451795,Bonython Terrace,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.29
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
451795,Bonython Terrace,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
451795,Bonython Terrace,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.93
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
451795,Bonython Terrace,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.58
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.52
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.02
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.65
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
451795,Bonython Terrace,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.18
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
451795,Bonython Terrace,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.78
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.49
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.69
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
451795,Bonython Terrace,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.53
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.03
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.22
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
451795,Bonython Terrace,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.77
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.26
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
