Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451795,Bonython Terrace,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.62
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.65
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.66
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.13
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
451795,Bonython Terrace,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.92
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.99
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.28
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.07
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
451795,Bonython Terrace,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.87
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.17
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.82
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451795,Bonython Terrace,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.52
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.84
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.79
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.7
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
451795,Bonython Terrace,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.49
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.27
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.53
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
451795,Bonython Terrace,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.33
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.96
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.14
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.9
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
451795,Bonython Terrace,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.02
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.91
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.91
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.2
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.3
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.0
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
451795,Bonython Terrace,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.58
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.6
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.79
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.2
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
451795,Bonython Terrace,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.19
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.41
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.69
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.52
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.26
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.5
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.0
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.2
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.6
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,19.1
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
451795,Bonython Terrace,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.38
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.39
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.41
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.63
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.62
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.72
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.5
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.8
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,18.8
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.33
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
451795,Bonython Terrace,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.86
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.91
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.31
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.26
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.83
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.75
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.4
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.0
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.2
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
451795,Bonython Terrace,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.98
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.06
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.97
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.95
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.48
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.94
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.6
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.4
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
451795,Bonython Terrace,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.14
