Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.79
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.58
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.31
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.33
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.6
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.8
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
451795,Bonython Terrace,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.61
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.78
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.62
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.28
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.7
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.9
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.2
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.48
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
451795,Bonython Terrace,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.91
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.39
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.55
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,54.31
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.6
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.5
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.7
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,16.8
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.6
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.48
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
451795,Bonython Terrace,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.12
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.16
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,51.38
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.15
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.3
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.4
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.9
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
451795,Bonython Terrace,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.69
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.24
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.11
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.64
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.6
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.1
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.0
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
451795,Bonython Terrace,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.06
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.66
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.96
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.8
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.6
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.5
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,15.7
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
451795,Bonython Terrace,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.64
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.57
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.04
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.3
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.7
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,15.3
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.79
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.76
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
451795,Bonython Terrace,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.14
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.16
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,49.79
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.9
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.3
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.0
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,15.0
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
451795,Bonython Terrace,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.24
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.15
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.52
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.3
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.3
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.0
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.3
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,14.7
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.41
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.43
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
451795,Bonython Terrace,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.88
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.14
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.07
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.8
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.7
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.8
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,14.4
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.74
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
451795,Bonython Terrace,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.83
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.88
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.55
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.6
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.9
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.1
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,14.1
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.45
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
451795,Bonython Terrace,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.56
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.84
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.0
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,51.51
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.8
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.6
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.1
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.8
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
451795,Bonython Terrace,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.94
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.29
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,50.36
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.0
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.1
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.6
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.6
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.6
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
451795,Bonython Terrace,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.38
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.3
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,53.47
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.1
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.3
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.1
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.4
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
451795,Bonython Terrace,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.06
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.74
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,51.0
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.4
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.9
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.0
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.2
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
451795,Bonython Terrace,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
