Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.9
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451795,Bonython Terrace,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
451795,Bonython Terrace,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.0
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.1
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.2
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
451795,Bonython Terrace,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.3
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451795,Bonython Terrace,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.4
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
451795,Bonython Terrace,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.5
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
451795,Bonython Terrace,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.5
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
451795,Bonython Terrace,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,13.6
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
451795,Bonython Terrace,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.7
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
451795,Bonython Terrace,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.8
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,13.9
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
451795,Bonython Terrace,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,13.9
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
451795,Bonython Terrace,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.0
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
