Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451795,Bonython Terrace,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.1
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.2
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
451795,Bonython Terrace,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,14.3
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,14.3
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
451795,Bonython Terrace,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,14.4
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
451795,Bonython Terrace,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,14.5
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
451795,Bonython Terrace,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.77
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.6
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
451795,Bonython Terrace,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.7
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451795,Bonython Terrace,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.77
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.8
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.9
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,15.0
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451795,Bonython Terrace,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,15.1
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
451795,Bonython Terrace,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,15.2
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,15.3
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
451795,Bonython Terrace,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
