Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,15.5
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,15.6
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451795,Bonython Terrace,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,15.7
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
451795,Bonython Terrace,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,15.8
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,15.9
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451795,Bonython Terrace,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.0
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
451795,Bonython Terrace,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.1
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
451795,Bonython Terrace,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,16.2
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
451795,Bonython Terrace,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,16.3
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
451795,Bonython Terrace,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,16.4
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
451795,Bonython Terrace,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.65
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
451795,Bonython Terrace,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
451795,Bonython Terrace,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
