Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
451795,Bonython Terrace,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.02
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
451795,Bonython Terrace,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
451795,Bonython Terrace,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451795,Bonython Terrace,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
451795,Bonython Terrace,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
451795,Bonython Terrace,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
451795,Bonython Terrace,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
451795,Bonython Terrace,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451795,Bonython Terrace,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
451795,Bonython Terrace,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
