Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
451795,Bonython Terrace,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
451795,Bonython Terrace,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
451795,Bonython Terrace,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
451795,Bonython Terrace,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
451795,Bonython Terrace,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
451795,Bonython Terrace,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
451795,Bonython Terrace,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
451795,Bonython Terrace,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
451795,Bonython Terrace,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
451795,Bonython Terrace,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
451795,Bonython Terrace,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
451795,Bonython Terrace,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.7
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
