Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
451795,Bonython Terrace,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
451795,Bonython Terrace,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.59
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.01
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
451795,Bonython Terrace,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.33
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
451795,Bonython Terrace,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
451795,Bonython Terrace,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
451795,Bonython Terrace,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451795,Bonython Terrace,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.45
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
451795,Bonython Terrace,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.38
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.25
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
451795,Bonython Terrace,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.41
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451795,Bonython Terrace,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
451795,Bonython Terrace,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
451795,Bonython Terrace,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
451795,Bonython Terrace,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
451795,Bonython Terrace,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
