Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
451795,Bonython Terrace,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.04
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.24
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
451795,Bonython Terrace,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.25
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
451795,Bonython Terrace,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
451795,Bonython Terrace,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
451795,Bonython Terrace,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
451795,Bonython Terrace,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
451795,Bonython Terrace,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
451795,Bonython Terrace,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
