Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
451795,Bonython Terrace,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451795,Bonython Terrace,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
451795,Bonython Terrace,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
451795,Bonython Terrace,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.42
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
451795,Bonython Terrace,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
451795,Bonython Terrace,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.28
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
451795,Bonython Terrace,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.19
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.97
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451795,Bonython Terrace,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.36
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.2
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
451795,Bonython Terrace,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.0
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.3
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,19.1
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
451795,Bonython Terrace,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.0
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.06
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.42
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.1
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,19.0
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
451795,Bonython Terrace,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.95
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,18.9
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
451795,Bonython Terrace,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.83
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.44
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,18.8
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
