Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.59
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.48
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,18.7
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
451795,Bonython Terrace,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.7
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
451795,Bonython Terrace,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.81
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.49
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.57
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.7
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.6
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.31
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.36
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.86
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.5
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
451795,Bonython Terrace,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.63
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.09
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
451795,Bonython Terrace,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.46
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.58
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.72
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.4
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.03
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.47
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.5
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451795,Bonython Terrace,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.17
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.88
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.8
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.2
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.27
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.45
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.1
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
451795,Bonython Terrace,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.02
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.69
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
451795,Bonython Terrace,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
451795,Bonython Terrace,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.34
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.16
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
451795,Bonython Terrace,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.17
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.65
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451795,Bonython Terrace,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.55
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451795,Bonython Terrace,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.6
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.21
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.6
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
