Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
451795,Bonython Terrace,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.19
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451795,Bonython Terrace,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
451795,Bonython Terrace,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.73
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
451795,Bonython Terrace,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
451795,Bonython Terrace,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.12
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
451795,Bonython Terrace,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
451795,Bonython Terrace,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
451795,Bonython Terrace,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
451795,Bonython Terrace,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
