Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
451795,Bonython Terrace,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
451795,Bonython Terrace,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
451795,Bonython Terrace,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
451795,Bonython Terrace,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
451795,Bonython Terrace,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
451795,Bonython Terrace,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451795,Bonython Terrace,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
451795,Bonython Terrace,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
451795,Bonython Terrace,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
451795,Bonython Terrace,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
451795,Bonython Terrace,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451795,Bonython Terrace,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.6
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
451795,Bonython Terrace,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
