Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451795,Bonython Terrace,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
451795,Bonython Terrace,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,17.7
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
451795,Bonython Terrace,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451795,Bonython Terrace,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
451795,Bonython Terrace,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
451795,Bonython Terrace,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.8
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451795,Bonython Terrace,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
451795,Bonython Terrace,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.9
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
451795,Bonython Terrace,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,18.0
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
