Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,18.1
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,18.1
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
451795,Bonython Terrace,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,18.2
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
451795,Bonython Terrace,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451795,Bonython Terrace,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451795,Bonython Terrace,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
451795,Bonython Terrace,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,18.3
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
451795,Bonython Terrace,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451795,Bonython Terrace,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
451795,Bonython Terrace,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451795,Bonython Terrace,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
451795,Bonython Terrace,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
