Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451795,Bonython Terrace,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451795,Bonython Terrace,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
451795,Bonython Terrace,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
451795,Bonython Terrace,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.1
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
451795,Bonython Terrace,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
451795,Bonython Terrace,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.12
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451795,Bonython Terrace,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
451795,Bonython Terrace,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
451795,Bonython Terrace,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
451795,Bonython Terrace,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
451795,Bonython Terrace,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
