Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
451795,Bonython Terrace,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
451795,Bonython Terrace,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
451795,Bonython Terrace,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.3
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451795,Bonython Terrace,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.3
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
451795,Bonython Terrace,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.3
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.3
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
451795,Bonython Terrace,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451795,Bonython Terrace,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
451795,Bonython Terrace,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451795,Bonython Terrace,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
451795,Bonython Terrace,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
