Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
451795,Bonython Terrace,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.95
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
451795,Bonython Terrace,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
451795,Bonython Terrace,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
451795,Bonython Terrace,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.3
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
451795,Bonython Terrace,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.13
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
451795,Bonython Terrace,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.09
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.87
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
451795,Bonython Terrace,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.57
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.39
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
451795,Bonython Terrace,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.11
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.5
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.5
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
451795,Bonython Terrace,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.94
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
451795,Bonython Terrace,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.06
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.52
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
451795,Bonython Terrace,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
451795,Bonython Terrace,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
451795,Bonython Terrace,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
451795,Bonython Terrace,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
