Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
451795,Bonython Terrace,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
451795,Bonython Terrace,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
451795,Bonython Terrace,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
451795,Bonython Terrace,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
451795,Bonython Terrace,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
451795,Bonython Terrace,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
451795,Bonython Terrace,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
451795,Bonython Terrace,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451795,Bonython Terrace,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451795,Bonython Terrace,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
