Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
451795,Bonython Terrace,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
451795,Bonython Terrace,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
451795,Bonython Terrace,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
451795,Bonython Terrace,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
451795,Bonython Terrace,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.59
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.04
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.41
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
451795,Bonython Terrace,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.24
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.59
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
451795,Bonython Terrace,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.54
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
451795,Bonython Terrace,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.58
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
451795,Bonython Terrace,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.32
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
451795,Bonython Terrace,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.35
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
451795,Bonython Terrace,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.67
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
451795,Bonython Terrace,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
